Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
452489,Great Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
452489,Great Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
452489,Great Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
452489,Great Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,97.0
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
452489,Great Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
452489,Great Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
452489,Great Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,94.8
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
452489,Great Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
452489,Great Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,94.2
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
452489,Great Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
452489,Great Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,75.0
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
452489,Great Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
452489,Great Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,88.0
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
452489,Great Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
452489,Great Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,91.8
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
452489,Great Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
452489,Great Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
