Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,88.5
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
452489,Great Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
452489,Great Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,101.0
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
452489,Great Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
452489,Great Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.02
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,105.3
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
452489,Great Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,103.5
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
452489,Great Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
452489,Great Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,116.9
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
452489,Great Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
452489,Great Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,122.3
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
452489,Great Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
452489,Great Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.11
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,124.2
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
452489,Great Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
452489,Great Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.25
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,123.9
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.1
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
452489,Great Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
452489,Great Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,101.6
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
452489,Great Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
452489,Great Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,117.5
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
452489,Great Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
452489,Great Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,111.1
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
452489,Great Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
