Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
452489,Great Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,121.6
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
452489,Great Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
452489,Great Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.78
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,139.3
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
452489,Great Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.28
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
452489,Great Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.28
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,165.6
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
452489,Great Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.01
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
452489,Great Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.9
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,166.7
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,196.3
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
452489,Great Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
452489,Great Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.53
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.49
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,159.1
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.9
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
452489,Great Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.28
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.24
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,170.2
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.0
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
452489,Great Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.86
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
452489,Great Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.85
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,148.6
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.2
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
452489,Great Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
452489,Great Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.51
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.96
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,154.9
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
452489,Great Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
452489,Great Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.19
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,187.3
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.0
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
452489,Great Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.17
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
452489,Great Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.96
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,202.0
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
452489,Great Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.54
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
452489,Great Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
