Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.08
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,206.6
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
452489,Great Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.88
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.4
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
452489,Great Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.65
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,178.8
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.6
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
452489,Great Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.72
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.9
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
452489,Great Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.77
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.2
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,169.5
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,193.1
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
452489,Great Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.58
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
452489,Great Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.86
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,192.8
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,222.5
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
452489,Great Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.39
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
452489,Great Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.25
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,165.9
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
452489,Great Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
452489,Great Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.2
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.56
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,168.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.2
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,216.6
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
452489,Great Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.39
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,159.7
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
452489,Great Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.55
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,230.6
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
452489,Great Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.58
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.85
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,179.3
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
452489,Great Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.11
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,254.5
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
452489,Great Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.79
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.78
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,175.5
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.81
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.2
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
452489,Great Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.1
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.3
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,164.1
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.9
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
452489,Great Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.44
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.1
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
452489,Great Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.47
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.13
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,165.2
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
