Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.37
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.05
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,219.3
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
452489,Great Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.99
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.38
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,169.7
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
452489,Great Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
452489,Great Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.28
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,185.1
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.9
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
452489,Great Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.21
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
452489,Great Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.94
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,176.6
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.2
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
452489,Great Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.64
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
452489,Great Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.18
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,143.7
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
452489,Great Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.47
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
452489,Great Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.95
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,116.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
452489,Great Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,101.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
452489,Great Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
452489,Great Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,92.2
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
452489,Great Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
452489,Great Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,97.0
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
452489,Great Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
452489,Great Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,98.8
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
452489,Great Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
452489,Great Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
452489,Great Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
452489,Great Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
