Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,90.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
452489,Great Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
452489,Great Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,79.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
452489,Great Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,85.7
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
452489,Great Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
452489,Great Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,87.8
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
452489,Great Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,92.2
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
452489,Great Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,83.5
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
452489,Great Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,74.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
452489,Great Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,109.0
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
452489,Great Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,88.0
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
452489,Great Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,85.8
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
452489,Great Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
452489,Great Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
