Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,81.7
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
452489,Great Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
452489,Great Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,97.1
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
452489,Great Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
452489,Great Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,77.0
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
452489,Great Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
452489,Great Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,83.2
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
452489,Great Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,86.5
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
452489,Great Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,85.3
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
452489,Great Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
452489,Great Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,78.1
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
452489,Great Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
452489,Great Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,78.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
452489,Great Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
452489,Great Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,85.2
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
452489,Great Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
452489,Great Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,81.2
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
452489,Great Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
452489,Great Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
