Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,92.1
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
452489,Great Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,85.8
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
452489,Great Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
452489,Great Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,73.0
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
452489,Great Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
452489,Great Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,68.2
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
452489,Great Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
452489,Great Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
452489,Great Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
452489,Great Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
452489,Great Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,87.5
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
452489,Great Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
452489,Great Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,83.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
452489,Great Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,80.3
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
452489,Great Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
452489,Great Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,88.4
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
452489,Great Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
452489,Great Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
