Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,92.6
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
452489,Great Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
452489,Great Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,92.8
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
452489,Great Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
452489,Great Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,98.9
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
452489,Great Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
452489,Great Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.73
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,86.3
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
452489,Great Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
452489,Great Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,85.2
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
452489,Great Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
452489,Great Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,89.9
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
452489,Great Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,87.4
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
452489,Great Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
452489,Great Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,101.0
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
452489,Great Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
452489,Great Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,101.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
452489,Great Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
452489,Great Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,89.7
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
452489,Great Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
452489,Great Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,83.1
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
452489,Great Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
