Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
452489,Great Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,98.1
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
452489,Great Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
452489,Great Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,111.0
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
452489,Great Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
452489,Great Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,97.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
452489,Great Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,101.3
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
452489,Great Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.74
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,136.3
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
452489,Great Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
452489,Great Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,124.6
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
452489,Great Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
452489,Great Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.99
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,126.7
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
452489,Great Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
452489,Great Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,131.0
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
452489,Great Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
452489,Great Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,88.9
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
452489,Great Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
452489,Great Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,107.7
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
452489,Great Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
452489,Great Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
