Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.15
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,130.2
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
452489,Great Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
452489,Great Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.89
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,136.7
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
452489,Great Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.2
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,111.0
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
452489,Great Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
452489,Great Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.11
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,94.0
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
452489,Great Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
452489,Great Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
452489,Great Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,83.2
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
452489,Great Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
452489,Great Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,74.9
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
452489,Great Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
452489,Great Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
452489,Great Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
452489,Great Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
452489,Great Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
