Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
452489,Great Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
452489,Great Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
452489,Great Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
452489,Great Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
452489,Great Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
452489,Great Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
452489,Great Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
452489,Great Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
452489,Great Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
