Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
452489,Great Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
452489,Great Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
452489,Great Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
452489,Great Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
452489,Great Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
452489,Great Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
