Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
452489,Great Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
452489,Great Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
452489,Great Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
452489,Great Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
452489,Great Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,62.7
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
452489,Great Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
452489,Great Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
