Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
452489,Great Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
452489,Great Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
452489,Great Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
452489,Great Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
452489,Great Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,70.2
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
452489,Great Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
452489,Great Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,75.0
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
452489,Great Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,103.4
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
452489,Great Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
452489,Great Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,96.7
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
452489,Great Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.92
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,96.4
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
452489,Great Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
