Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
452489,Great Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.15
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,113.7
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
452489,Great Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
452489,Great Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.3
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,111.6
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
452489,Great Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.5
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,142.9
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
452489,Great Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
452489,Great Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.45
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,135.8
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
452489,Great Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
452489,Great Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.08
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,132.5
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
452489,Great Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
452489,Great Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.11
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,125.0
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
452489,Great Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
452489,Great Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.04
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,116.7
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
452489,Great Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
452489,Great Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.12
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,104.4
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
452489,Great Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
452489,Great Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.66
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,111.2
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
452489,Great Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
452489,Great Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.3
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,127.0
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
452489,Great Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
452489,Great Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
