Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,122.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
452489,Great Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
452489,Great Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.78
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,159.3
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.9
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
452489,Great Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
452489,Great Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.8
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,189.9
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,219.9
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
452489,Great Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.91
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
452489,Great Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.97
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,174.4
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.7
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
452489,Great Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
452489,Great Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.59
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.69
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,199.3
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,221.9
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
452489,Great Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.73
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
452489,Great Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.92
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,197.4
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,225.5
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
452489,Great Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.34
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,219.0
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
452489,Great Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.2
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.53
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,176.0
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.1
452489,Great Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.23
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,223.3
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
452489,Great Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.76
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,165.6
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.7
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
452489,Great Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.1
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.72
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
452489,Great Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.19
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,147.8
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.4
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
452489,Great Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.57
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
452489,Great Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.61
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,158.8
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.3
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.19
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.23
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
452489,Great Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
