Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.84
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,152.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
452489,Great Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.99
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
452489,Great Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,149.8
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
452489,Great Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,227.6
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
452489,Great Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.25
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.44
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,158.5
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
452489,Great Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.19
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.43
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,227.5
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
452489,Great Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.38
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.09
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,184.5
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.9
452489,Great Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.81
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,245.9
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
452489,Great Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.25
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.59
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,158.6
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
452489,Great Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.5
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
452489,Great Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.46
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,167.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
452489,Great Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.63
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
452489,Great Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.58
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.41
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,194.2
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.5
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
452489,Great Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.05
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.4
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
452489,Great Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.9
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.19
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,187.6
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
452489,Great Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.96
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.35
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.0
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
452489,Great Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.01
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.45
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,138.4
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
452489,Great Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.32
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
452489,Great Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.08
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.73
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,135.3
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
452489,Great Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
452489,Great Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,116.7
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
452489,Great Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
452489,Great Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
