Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.62
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,128.2
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
452489,Great Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
452489,Great Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.06
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,133.1
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
452489,Great Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
452489,Great Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.93
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.17
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,145.0
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
452489,Great Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
452489,Great Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.49
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,144.0
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.9
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
452489,Great Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
452489,Great Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.81
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,122.3
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
452489,Great Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
452489,Great Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,90.8
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
452489,Great Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
452489,Great Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,105.5
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
452489,Great Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
452489,Great Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,110.8
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
452489,Great Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
452489,Great Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,103.4
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
452489,Great Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
452489,Great Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,100.6
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
452489,Great Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
452489,Great Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
