Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,98.6
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
452489,Great Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
452489,Great Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,120.8
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
452489,Great Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
452489,Great Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,115.8
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
452489,Great Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
452489,Great Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
452489,Great Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
452489,Great Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,97.8
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
452489,Great Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
452489,Great Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.54
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,115.0
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
452489,Great Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,93.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
452489,Great Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
452489,Great Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,83.0
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
452489,Great Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,88.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
452489,Great Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,92.4
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
452489,Great Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,91.6
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
452489,Great Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
