Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
452489,Great Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,101.9
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
452489,Great Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
452489,Great Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,101.4
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
452489,Great Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
452489,Great Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,98.5
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
452489,Great Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
452489,Great Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,82.9
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
452489,Great Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
452489,Great Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,77.3
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
452489,Great Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
452489,Great Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
452489,Great Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
452489,Great Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
452489,Great Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
452489,Great Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,98.9
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
452489,Great Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
452489,Great Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,85.4
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
452489,Great Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
452489,Great Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
452489,Great Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
