Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
452489,Great Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
452489,Great Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
452489,Great Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,70.3
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
452489,Great Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,78.4
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
452489,Great Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
452489,Great Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,82.9
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
452489,Great Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
452489,Great Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,93.2
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
452489,Great Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
452489,Great Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.52
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,105.8
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
452489,Great Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
452489,Great Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,118.2
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
452489,Great Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,89.2
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
452489,Great Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,100.1
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
452489,Great Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
