Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
452489,Great Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,108.2
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
452489,Great Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
452489,Great Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,116.8
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
452489,Great Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
452489,Great Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,109.1
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
452489,Great Park,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
452489,Great Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,103.0
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
452489,Great Park,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
452489,Great Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,92.8
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
452489,Great Park,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
452489,Great Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,113.6
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
452489,Great Park,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
452489,Great Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,106.9
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
452489,Great Park,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
452489,Great Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,98.9
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
452489,Great Park,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
452489,Great Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,91.4
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
452489,Great Park,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
452489,Great Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.37
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,130.9
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
452489,Great Park,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
452489,Great Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
