Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.36
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,130.5
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
452489,Great Park,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
452489,Great Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.27
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.21
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,126.3
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
452489,Great Park,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
452489,Great Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.21
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,133.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
452489,Great Park,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
452489,Great Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.54
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,136.1
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
452489,Great Park,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
452489,Great Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.68
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,135.9
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
452489,Great Park,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
452489,Great Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.24
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.38
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,140.5
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
452489,Great Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,96.0
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
452489,Great Park,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
452489,Great Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,98.4
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
452489,Great Park,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
452489,Great Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,91.2
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
452489,Great Park,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
452489,Great Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,97.4
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
452489,Great Park,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
452489,Great Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,105.8
