Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
452489,Great Park,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
452489,Great Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,79.3
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
452489,Great Park,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
452489,Great Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
452489,Great Park,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
452489,Great Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
452489,Great Park,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
452489,Great Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
452489,Great Park,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
452489,Great Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
452489,Great Park,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
452489,Great Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
452489,Great Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
452489,Great Park,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
452489,Great Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
452489,Great Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
452489,Great Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
452489,Great Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
