Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
452489,Great Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
452489,Great Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
452489,Great Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
452489,Great Park,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
452489,Great Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
452489,Great Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
452489,Great Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
452489,Great Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
452489,Great Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
452489,Great Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
