Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
452489,Great Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
452489,Great Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
452489,Great Park,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
452489,Great Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
452489,Great Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
452489,Great Park,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
452489,Great Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
452489,Great Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
452489,Great Park,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
452489,Great Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
452489,Great Park,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
452489,Great Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
452489,Great Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
452489,Great Park,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
452489,Great Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
452489,Great Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
