Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
452489,Great Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
452489,Great Park,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
452489,Great Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
452489,Great Park,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
452489,Great Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
452489,Great Park,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
452489,Great Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
452489,Great Park,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
452489,Great Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
452489,Great Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,74.2
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
452489,Great Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,70.3
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
452489,Great Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
452489,Great Park,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
452489,Great Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
452489,Great Park,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
452489,Great Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
