Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
452489,Great Park,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
452489,Great Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
452489,Great Park,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
452489,Great Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,100.0
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
452489,Great Park,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
452489,Great Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,99.0
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
452489,Great Park,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
452489,Great Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,93.9
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
452489,Great Park,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
452489,Great Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,101.7
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
452489,Great Park,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
452489,Great Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.09
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,120.3
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
452489,Great Park,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
452489,Great Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.43
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,106.9
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
452489,Great Park,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
452489,Great Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,100.3
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
452489,Great Park,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
452489,Great Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.09
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,117.6
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
452489,Great Park,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
452489,Great Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,113.7
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
452489,Great Park,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
