Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
452489,Great Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,111.6
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
452489,Great Park,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
452489,Great Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,114.6
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
452489,Great Park,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
452489,Great Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,121.0
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
452489,Great Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,116.5
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
452489,Great Park,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
452489,Great Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,128.5
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
452489,Great Park,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
452489,Great Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.6
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,145.1
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
452489,Great Park,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.03
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
452489,Great Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.51
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,135.2
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.6
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
452489,Great Park,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
452489,Great Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.45
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,156.7
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.0
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
452489,Great Park,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
452489,Great Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.98
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,155.4
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
452489,Great Park,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
452489,Great Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.23
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,154.0
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.3
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
452489,Great Park,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.2
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
452489,Great Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
