Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.96
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,159.4
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
452489,Great Park,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.3
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
452489,Great Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.95
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,147.9
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
452489,Great Park,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
452489,Great Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,133.9
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
452489,Great Park,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.96
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
452489,Great Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.66
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.02
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,156.3
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.4
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
452489,Great Park,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.52
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
452489,Great Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.43
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.98
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,217.1
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,232.7
452489,Great Park,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.8
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
452489,Great Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.26
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,155.6
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.7
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
452489,Great Park,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
452489,Great Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.39
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.3
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,151.0
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.1
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
452489,Great Park,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
452489,Great Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.32
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.73
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,174.9
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.6
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
452489,Great Park,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.74
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.11
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
452489,Great Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.43
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.03
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,180.7
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.8
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
452489,Great Park,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.18
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.35
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
452489,Great Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.34
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.69
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,172.3
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
452489,Great Park,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.51
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.9
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
452489,Great Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.06
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.85
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,165.8
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.2
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.7
452489,Great Park,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
