Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
452489,Great Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.63
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.3
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,166.8
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
452489,Great Park,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,198.9
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
452489,Great Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.94
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,152.1
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
452489,Great Park,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.34
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
452489,Great Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.04
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.64
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,156.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
452489,Great Park,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.27
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
452489,Great Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.94
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,177.4
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.9
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
452489,Great Park,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.03
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.54
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.8
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
452489,Great Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.75
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.81
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,150.8
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
452489,Great Park,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.68
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.4
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
452489,Great Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.27
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,145.8
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.3
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
452489,Great Park,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.11
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
452489,Great Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.72
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.48
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,151.6
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
452489,Great Park,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
452489,Great Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.33
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.58
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,147.4
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.17
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.42
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
452489,Great Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.92
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,127.8
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
452489,Great Park,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
452489,Great Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.29
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.88
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,155.4
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
452489,Great Park,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.52
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
452489,Great Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
