Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.97
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,128.0
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
452489,Great Park,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
452489,Great Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.91
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,136.7
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
452489,Great Park,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
452489,Great Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.8
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,132.3
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
452489,Great Park,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
452489,Great Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.33
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,113.2
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
452489,Great Park,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
452489,Great Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,94.4
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
452489,Great Park,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
452489,Great Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,104.1
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
452489,Great Park,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
452489,Great Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.18
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,109.5
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
452489,Great Park,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
452489,Great Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,102.2
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
452489,Great Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,121.0
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
452489,Great Park,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
452489,Great Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.21
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,126.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
452489,Great Park,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
452489,Great Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,112.9
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
