Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
452489,Great Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,115.8
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
452489,Great Park,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
452489,Great Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,106.8
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
452489,Great Park,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
452489,Great Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,103.7
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
452489,Great Park,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
452489,Great Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.23
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,98.4
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
452489,Great Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,102.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
452489,Great Park,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
452489,Great Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,95.7
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
452489,Great Park,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
452489,Great Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,96.8
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
452489,Great Park,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
452489,Great Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,100.1
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
452489,Great Park,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
452489,Great Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.22
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,118.8
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
452489,Great Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.43
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,106.6
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
452489,Great Park,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
452489,Great Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
