Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,98.6
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
452489,Great Park,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
452489,Great Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.16
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,126.1
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.51
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
452489,Great Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
452489,Great Park,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
452489,Great Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,114.1
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
452489,Great Park,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
452489,Great Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
452489,Great Park,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
452489,Great Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,100.1
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
452489,Great Park,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
452489,Great Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,98.0
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
452489,Great Park,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
452489,Great Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,101.8
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
452489,Great Park,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
452489,Great Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,86.5
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
452489,Great Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,101.8
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
452489,Great Park,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
452489,Great Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
