Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
452489,Great Park,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
452489,Great Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,87.9
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
452489,Great Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,143.7
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
452489,Great Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,112.6
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
452489,Great Park,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
452489,Great Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,78.2
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
452489,Great Park,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
452489,Great Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.35
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,106.2
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
452489,Great Park,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
452489,Great Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,89.8
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
452489,Great Park,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
452489,Great Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,90.2
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
452489,Great Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,87.2
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
452489,Great Park,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
452489,Great Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,95.3
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
452489,Great Park,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
452489,Great Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,98.7
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
452489,Great Park,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
452489,Great Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
