Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,115.8
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
452489,Great Park,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.72
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
452489,Great Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,75.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
452489,Great Park,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
452489,Great Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
452489,Great Park,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
452489,Great Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,85.4
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
452489,Great Park,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
452489,Great Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.55
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,116.9
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
452489,Great Park,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
452489,Great Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,99.4
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
452489,Great Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,80.8
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
452489,Great Park,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
452489,Great Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,93.7
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
452489,Great Park,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
452489,Great Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,80.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
452489,Great Park,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
452489,Great Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.6
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,118.1
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
452489,Great Park,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
452489,Great Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
