Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.77
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,119.7
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
452489,Great Park,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
452489,Great Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,124.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
452489,Great Park,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
452489,Great Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,103.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
452489,Great Park,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
452489,Great Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.46
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,140.8
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
452489,Great Park,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,171.1
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
452489,Great Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,102.5
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
452489,Great Park,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
452489,Great Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,103.8
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
452489,Great Park,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
452489,Great Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.39
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,109.3
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
452489,Great Park,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
452489,Great Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,103.8
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
452489,Great Park,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
452489,Great Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,86.4
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
452489,Great Park,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
452489,Great Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,76.7
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
452489,Great Park,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
452489,Great Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,74.4
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
