Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
452489,Great Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
452489,Great Park,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
452489,Great Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
452489,Great Park,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
452489,Great Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,86.2
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
452489,Great Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
452489,Great Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
452489,Great Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
452489,Great Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
452489,Great Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
452489,Great Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
