Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
452489,Great Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
452489,Great Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
452489,Great Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
452489,Great Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
452489,Great Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
452489,Great Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
452489,Great Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
452489,Great Park,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
