Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
452489,Great Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
452489,Great Park,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
452489,Great Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
452489,Great Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
452489,Great Park,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
452489,Great Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
452489,Great Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
452489,Great Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
452489,Great Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
452489,Great Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
452489,Great Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
