Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
452489,Great Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
452489,Great Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
452489,Great Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
452489,Great Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,65.6
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
452489,Great Park,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
452489,Great Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
452489,Great Park,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
452489,Great Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,70.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
452489,Great Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,75.4
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
452489,Great Park,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
452489,Great Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
452489,Great Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,70.4
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
452489,Great Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,79.6
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
452489,Great Park,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
