Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
452489,Great Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,84.8
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
452489,Great Park,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
452489,Great Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,95.8
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
452489,Great Park,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
452489,Great Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,116.3
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
452489,Great Park,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
452489,Great Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,108.1
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
452489,Great Park,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
452489,Great Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.82
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,111.9
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
452489,Great Park,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
452489,Great Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.01
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,120.1
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
452489,Great Park,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
452489,Great Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.31
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,119.3
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
452489,Great Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.58
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,119.1
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
452489,Great Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.66
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,127.6
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
452489,Great Park,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
452489,Great Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.11
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,138.3
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
452489,Great Park,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
452489,Great Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
