Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.29
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,148.1
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
452489,Great Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.61
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,139.8
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
452489,Great Park,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
452489,Great Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.45
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,140.3
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
452489,Great Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.17
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,123.3
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
452489,Great Park,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
452489,Great Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.87
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,139.3
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
452489,Great Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.81
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,146.9
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
452489,Great Park,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
452489,Great Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.04
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,142.8
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
452489,Great Park,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
452489,Great Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.74
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,131.8
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
452489,Great Park,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
452489,Great Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.29
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.68
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,173.3
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.4
452489,Great Park,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.4
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,219.7
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
452489,Great Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.17
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,150.2
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
452489,Great Park,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
452489,Great Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.09
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.91
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,142.7
