Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
452489,Great Park,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
452489,Great Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.98
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,165.1
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
452489,Great Park,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.13
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.94
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
452489,Great Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,155.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
452489,Great Park,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
452489,Great Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.1
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.23
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,157.9
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.6
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
452489,Great Park,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
452489,Great Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.48
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.08
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,170.7
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.8
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
452489,Great Park,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
452489,Great Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.03
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.69
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,201.2
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.4
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
452489,Great Park,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.62
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
452489,Great Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.58
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.27
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.46
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,187.1
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.2
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
452489,Great Park,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.64
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.0
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
452489,Great Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.5
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.92
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,175.5
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.1
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
452489,Great Park,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.6
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
452489,Great Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.03
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.27
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.53
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,178.5
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.1
452489,Great Park,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.85
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.2
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
452489,Great Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.09
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.73
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.51
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,177.3
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.2
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
452489,Great Park,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.75
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
452489,Great Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.74
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.91
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,158.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
452489,Great Park,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.95
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
452489,Great Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
