Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,158.1
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
452489,Great Park,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.43
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
452489,Great Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.53
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.01
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,157.7
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.6
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
452489,Great Park,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.25
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.5
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
452489,Great Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.46
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,145.2
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.7
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
452489,Great Park,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.7
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.39
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
452489,Great Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.83
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,145.5
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.3
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
452489,Great Park,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
452489,Great Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.52
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,128.6
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
452489,Great Park,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
452489,Great Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,117.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
452489,Great Park,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
452489,Great Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.18
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,116.3
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
452489,Great Park,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
452489,Great Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,121.4
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
452489,Great Park,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
452489,Great Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,108.8
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
452489,Great Park,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
452489,Great Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,112.0
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
452489,Great Park,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
452489,Great Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
