Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.66
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,121.1
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
452489,Great Park,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
452489,Great Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.02
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,117.1
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
452489,Great Park,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
452489,Great Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,94.8
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
452489,Great Park,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
452489,Great Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
452489,Great Park,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
452489,Great Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,99.0
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
452489,Great Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,99.5
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
452489,Great Park,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
452489,Great Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,88.6
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
452489,Great Park,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
452489,Great Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
452489,Great Park,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
452489,Great Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,130.4
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
452489,Great Park,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
452489,Great Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.74
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,120.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
452489,Great Park,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
452489,Great Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,118.0
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
452489,Great Park,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
