Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
452489,Great Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,93.4
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
452489,Great Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
452489,Great Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,74.3
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
452489,Great Park,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
452489,Great Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,74.3
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
452489,Great Park,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
452489,Great Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
452489,Great Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,87.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
452489,Great Park,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
452489,Great Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,100.6
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
452489,Great Park,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
452489,Great Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
452489,Great Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,80.9
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
452489,Great Park,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
452489,Great Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,89.4
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
452489,Great Park,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
452489,Great Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
