Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,83.2
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
452489,Great Park,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
452489,Great Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,89.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
452489,Great Park,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
452489,Great Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,93.1
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
452489,Great Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,86.2
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
452489,Great Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,82.6
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
452489,Great Park,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
452489,Great Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,86.4
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
452489,Great Park,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
452489,Great Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,79.4
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
452489,Great Park,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
452489,Great Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,85.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
452489,Great Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,107.1
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
452489,Great Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,82.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
452489,Great Park,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
452489,Great Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,92.5
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
452489,Great Park,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
