Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
452489,Great Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,97.0
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
452489,Great Park,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
452489,Great Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,91.9
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
452489,Great Park,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
452489,Great Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,94.9
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
452489,Great Park,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
452489,Great Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,89.7
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
452489,Great Park,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
452489,Great Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,102.9
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
452489,Great Park,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
452489,Great Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,98.4
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
452489,Great Park,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
452489,Great Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,97.9
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
452489,Great Park,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
452489,Great Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,114.4
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
452489,Great Park,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
452489,Great Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,105.8
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
452489,Great Park,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
452489,Great Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,106.8
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
452489,Great Park,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
452489,Great Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
