Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,109.4
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
452489,Great Park,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
452489,Great Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,108.9
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
452489,Great Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.32
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,122.3
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
452489,Great Park,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
452489,Great Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,96.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
452489,Great Park,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
452489,Great Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,95.7
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
452489,Great Park,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
452489,Great Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,102.2
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
452489,Great Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,106.6
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
452489,Great Park,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
452489,Great Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,116.4
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
452489,Great Park,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
452489,Great Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,113.2
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
452489,Great Park,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
452489,Great Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,125.2
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
452489,Great Park,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
452489,Great Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,123.3
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
452489,Great Park,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
