Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
452489,Great Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.12
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,151.7
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
452489,Great Park,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
452489,Great Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,112.2
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
452489,Great Park,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
452489,Great Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,129.1
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
452489,Great Park,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
452489,Great Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,120.6
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
452489,Great Park,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
452489,Great Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,122.2
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
452489,Great Park,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
452489,Great Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,102.2
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
452489,Great Park,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
452489,Great Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,76.9
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
452489,Great Park,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
452489,Great Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,68.1
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
452489,Great Park,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
452489,Great Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
452489,Great Park,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
452489,Great Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,87.2
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
452489,Great Park,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
452489,Great Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
