Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
452489,Great Park,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
452489,Great Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
452489,Great Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
452489,Great Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
452489,Great Park,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
452489,Great Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,60.4
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
452489,Great Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
452489,Great Park,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
452489,Great Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
452489,Great Park,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
452489,Great Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
452489,Great Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
452489,Great Park,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
452489,Great Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
