Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
452489,Great Park,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
452489,Great Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
452489,Great Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
452489,Great Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
452489,Great Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
452489,Great Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
452489,Great Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
452489,Great Park,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
452489,Great Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
452489,Great Park,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
452489,Great Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
452489,Great Park,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
452489,Great Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
