Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
452489,Great Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
452489,Great Park,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
452489,Great Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
452489,Great Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
452489,Great Park,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
452489,Great Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
452489,Great Park,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
452489,Great Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
452489,Great Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
452489,Great Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
452489,Great Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
452489,Great Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
452489,Great Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
452489,Great Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
