Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
452489,Great Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,74.4
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
452489,Great Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
452489,Great Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
452489,Great Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
452489,Great Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
452489,Great Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
452489,Great Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
452489,Great Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,75.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
452489,Great Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
452489,Great Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
452489,Great Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
452489,Great Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,80.7
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
452489,Great Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
452489,Great Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,85.4
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
452489,Great Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,86.4
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
452489,Great Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
452489,Great Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,91.9
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
452489,Great Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
452489,Great Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
