Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.04
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,99.2
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
452489,Great Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,98.7
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
452489,Great Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
452489,Great Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,95.4
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
452489,Great Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
452489,Great Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,101.2
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
452489,Great Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
452489,Great Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,109.4
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
452489,Great Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
452489,Great Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,123.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
452489,Great Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
452489,Great Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.38
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,124.9
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
452489,Great Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
452489,Great Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.59
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,122.5
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
452489,Great Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
452489,Great Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,131.4
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
452489,Great Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
452489,Great Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,126.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
452489,Great Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
452489,Great Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
