Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.61
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,115.1
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
452489,Great Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
452489,Great Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.24
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,132.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
452489,Great Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
452489,Great Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.48
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,130.6
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
452489,Great Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
452489,Great Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.11
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,133.2
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
452489,Great Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.46
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
452489,Great Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.61
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,149.3
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
452489,Great Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
452489,Great Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.03
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.37
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,153.3
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.9
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
452489,Great Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
452489,Great Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.38
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,148.2
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
452489,Great Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.34
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
452489,Great Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.53
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,191.9
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
452489,Great Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.5
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
452489,Great Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.46
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,171.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.3
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
452489,Great Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
452489,Great Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.69
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,154.3
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
452489,Great Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
452489,Great Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.72
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,167.2
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.9
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
452489,Great Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.63
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
