Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
452489,Great Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.4
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,179.6
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.02
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.11
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
452489,Great Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,95.3
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.3
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,165.0
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
452489,Great Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.5
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
452489,Great Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.22
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,172.9
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.9
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
452489,Great Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.8
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.92
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,213.8
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
452489,Great Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.09
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,158.8
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
452489,Great Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.32
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
452489,Great Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.86
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,140.5
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.8
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
452489,Great Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
452489,Great Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.28
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,139.8
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.1
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
452489,Great Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
452489,Great Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.62
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,157.9
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.1
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
452489,Great Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.99
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
452489,Great Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.21
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,184.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.3
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
452489,Great Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
452489,Great Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.33
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,171.3
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
452489,Great Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.48
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
452489,Great Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.06
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,132.4
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
452489,Great Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.25
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
452489,Great Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
