Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.43
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,146.7
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
452489,Great Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.34
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
452489,Great Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.52
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,150.8
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
452489,Great Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.14
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
452489,Great Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,146.5
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
452489,Great Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
452489,Great Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.21
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,133.4
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
452489,Great Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
452489,Great Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,136.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.46
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
452489,Great Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.18
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,130.1
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
452489,Great Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
452489,Great Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.21
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,152.4
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
452489,Great Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.56
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
452489,Great Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.69
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,153.0
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.7
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
452489,Great Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.67
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,148.0
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.4
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
452489,Great Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,171.9
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
452489,Great Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.73
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,106.2
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
452489,Great Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
452489,Great Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,97.5
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
452489,Great Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
