Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
452489,Great Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,84.7
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
452489,Great Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
452489,Great Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,76.1
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
452489,Great Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
452489,Great Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,91.2
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
452489,Great Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
452489,Great Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,78.6
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
452489,Great Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
452489,Great Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,88.9
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
452489,Great Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
452489,Great Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,83.6
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
452489,Great Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
452489,Great Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,81.8
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
452489,Great Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
452489,Great Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,80.0
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
452489,Great Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,104.2
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
452489,Great Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
452489,Great Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,99.8
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
452489,Great Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
452489,Great Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
