Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,105.1
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
452489,Great Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,117.1
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
452489,Great Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
452489,Great Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.99
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,117.3
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
452489,Great Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
452489,Great Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.23
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,109.5
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
452489,Great Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
452489,Great Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.52
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,111.0
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
452489,Great Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
452489,Great Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,104.3
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
452489,Great Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,92.7
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
452489,Great Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
452489,Great Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,86.7
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
452489,Great Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,82.0
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
452489,Great Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
452489,Great Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,85.2
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
452489,Great Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
452489,Great Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.28
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,108.9
