Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
452489,Great Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
452489,Great Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,113.4
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
452489,Great Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
452489,Great Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,99.2
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
452489,Great Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
452489,Great Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,87.0
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
452489,Great Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
452489,Great Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,100.1
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
452489,Great Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
452489,Great Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.04
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,117.9
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
452489,Great Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
452489,Great Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,88.1
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
452489,Great Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,103.3
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
452489,Great Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
452489,Great Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,102.0
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
452489,Great Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,105.5
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
452489,Great Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
452489,Great Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,97.4
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
452489,Great Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
452489,Great Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
