Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,75.9
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
452489,Great Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
452489,Great Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,92.6
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
452489,Great Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,88.5
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
452489,Great Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,104.2
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
452489,Great Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
452489,Great Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
452489,Great Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
452489,Great Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,92.9
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
452489,Great Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
452489,Great Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,91.6
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
452489,Great Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
452489,Great Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,95.8
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
452489,Great Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
452489,Great Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,99.9
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
452489,Great Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
452489,Great Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,104.6
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
452489,Great Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
452489,Great Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
